Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,20.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-78.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,343.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,18.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-78.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,22.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,342.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,22.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-80.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,27.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,350.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,28.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-78.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,26.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,342.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,27.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-77.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,338.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,28.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-81.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,28.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,25.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-80.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,24.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,348.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,22.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-82.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,35.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,355.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
