Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,167.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,27.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-83.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,36.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,25.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-81.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,29.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,349.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,21.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-83.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,31.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,357.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,166.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,26.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-81.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,348.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,25.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-80.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,24.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,345.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,26.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-77.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,336.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,29.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-78.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,27.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,338.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,30.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-79.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,342.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
