Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,29.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-82.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,29.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,355.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,30.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-84.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,28.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,29.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-82.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,26.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,354.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,32.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-81.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,351.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,39.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-79.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,34.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,345.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,34.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-77.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,31.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,337.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-76.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,30.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,332.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,30.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-80.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,23.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,349.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,28.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-78.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,342.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
