Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,28.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-78.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,24.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,340.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,27.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-79.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,343.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,28.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-74.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,19.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,325.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-78.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,18.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,340.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,34.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-81.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,18.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,92.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,352.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-80.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,19.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,351.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,26.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-80.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,26.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-80.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,21.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,349.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
