Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,25.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-77.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,21.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,338.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,267.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,29.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-76.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,22.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,333.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-75.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,23.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,330.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,25.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-79.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-78.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,24.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,341.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,25.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-78.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,22.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,343.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,22.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-78.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,19.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,344.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,25.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-78.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,342.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
