Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,22.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-77.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,341.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,20.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-78.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,26.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,342.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-79.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,25.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,348.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,22.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-84.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,25.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-82.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,20.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,353.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-83.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,22.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,356.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,25.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-82.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,27.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,353.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,27.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-81.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,21.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,350.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,23.89
