Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,26.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-80.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,345.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,25.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-82.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,24.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,352.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,23.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-80.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,345.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,21.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-82.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,28.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,19.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-81.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,350.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,26.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-80.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,21.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,21.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-81.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,348.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-80.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,21.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,341.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
