Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,22.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-84.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,23.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,23.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-84.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,25.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,20.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-84.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,21.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-83.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,23.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-83.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,18.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,356.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,23.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-83.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,20.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,355.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,20.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-80.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,22.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,349.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,20.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-82.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
