Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-81.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,22.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,354.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,19.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-83.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,19.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-82.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,19.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,17.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-84.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,21.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,23.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-84.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,18.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-83.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,20.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-84.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,363.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,20.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-83.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,23.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,19.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-82.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,19.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,351.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.22
