Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-85.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,364.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-83.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,15.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-84.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-86.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,14.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-84.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,362.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-87.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,14.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-87.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,369.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,14.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-88.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,374.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
