Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-89.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,374.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-88.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-86.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,366.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,20.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-81.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,18.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-89.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,375.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-90.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,377.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,19.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-90.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,377.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-89.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,375.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
