Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-84.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,357.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-82.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,345.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-82.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,288.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-82.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,346.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,20.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-82.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,344.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-82.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,347.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,289.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,19.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-83.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,347.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,289.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-82.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,347.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,290.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-83.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,349.7
