Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,19.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-82.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,347.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,18.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-82.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,347.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,290.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,19.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-82.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,347.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,18.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-82.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,11.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,344.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,290.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,18.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-82.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,347.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,290.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-82.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,346.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,20.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-82.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,11.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,348.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,290.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,19.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-82.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,290.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
