Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,20.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-82.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,11.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,347.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,19.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-82.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,347.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,290.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-82.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,347.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,166.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,14.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-87.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,370.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,16.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-82.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,19.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-85.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,167.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,13.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-86.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,368.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,14.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-85.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,21.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,363.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
