Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,166.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-86.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,22.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-84.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,360.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,14.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-85.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,25.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,15.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-84.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,22.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,363.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,15.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-83.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,167.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-86.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,364.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,167.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,16.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-85.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,25.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
