Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,-86.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,26.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,-85.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,27.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,364.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,23.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,-85.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,365.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,19.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,-85.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,28.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,364.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,-85.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,31.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,364.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,-85.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,141.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,22.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,-84.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,30.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,24.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,-83.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,279.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,26.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,-83.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,32.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,356.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
