Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,23.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,-77.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,29.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,332.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,26.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,-83.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,26.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,29.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,-82.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,29.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,-82.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,31.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,25.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,-82.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,29.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,23.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,-83.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,22.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,-84.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,360.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,28.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,-82.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,18.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,353.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
