Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,-79.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,18.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,342.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,31.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,-76.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,23.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,331.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,32.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,-79.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,342.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,34.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,-82.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,354.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,25.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,-80.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,348.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,30.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,-77.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,26.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,335.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,34.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,-78.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,342.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,34.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,-79.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,22.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,345.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
