Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,36.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,-77.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,19.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,336.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,41.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,-80.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,63.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,34.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,-77.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,147.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,337.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,39.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,-75.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,26.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,331.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,31.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,-74.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,24.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,328.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,32.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,-69.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,24.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,311.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,-74.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,24.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,329.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,38.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,-80.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,351.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,-79.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,348.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
