Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,33.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,-81.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,21.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,34.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-81.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,20.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-80.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,354.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,-81.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,20.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,356.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,24.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,-80.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,353.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,21.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,-80.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,351.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-79.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,19.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,351.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,31.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-79.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,347.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
