Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,27.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-78.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,15.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,28.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-77.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,20.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,341.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,20.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-78.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,18.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,347.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-80.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,21.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-81.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,17.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-80.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,19.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,17.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-81.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,20.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,357.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,267.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-28.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,19.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-80.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,19.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,266.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
