Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-81.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,19.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,266.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-27.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,17.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-82.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,22.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,265.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-80.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,354.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,266.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,18.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-80.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,20.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,266.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,18.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-79.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,21.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,266.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,16.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-81.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,18.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,267.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,26.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-80.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,21.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,350.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,20.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-79.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,21.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,19.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-78.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,345.8
