Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,21.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-79.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,23.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,348.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,25.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-80.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,20.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,351.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-80.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,351.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-81.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,23.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,355.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,25.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-81.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-78.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,19.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,345.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,27.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-81.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,23.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,74.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,354.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,27.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-80.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,73.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,352.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
