Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,23.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-81.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-81.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,354.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,24.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-82.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,23.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,82.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,357.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,29.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-80.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,21.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,350.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,38.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-80.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,23.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,111.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,29.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-79.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,21.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,345.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,29.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-81.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,20.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,353.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,27.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-80.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,29.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,350.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
