Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,29.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-80.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,25.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,348.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,29.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,-77.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,23.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,338.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,24.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,-80.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,22.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,352.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-79.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,26.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,348.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,28.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,-78.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,25.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,75.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,344.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,30.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,-80.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,22.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,350.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,23.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,-79.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,26.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,29.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,-81.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,22.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
