Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,27.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,-82.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,26.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,-79.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,343.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,26.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,-83.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,359.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,24.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,-83.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,23.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,24.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,-82.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,31.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,-83.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,18.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,31.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,-81.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,24.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,-79.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,348.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,-82.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,16.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
