Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,-81.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,353.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,18.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,-83.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,18.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,360.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,17.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,-78.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,342.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,20.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,-82.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,20.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,-83.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,16.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,-84.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,16.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,-83.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,-84.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,363.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
