Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,-83.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,359.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,-85.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,10.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,369.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,-85.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,-84.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.35
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,-84.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,10.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,-84.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,14.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,-84.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,13.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,11.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
