Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,-84.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,-85.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,364.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,-86.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,-86.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,-86.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,-86.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,368.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,-86.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,13.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,-86.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,366.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,-84.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
