Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,13.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,-78.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,335.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,12.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,-77.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,334.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,-78.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,15.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,337.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,-76.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,13.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,326.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,-78.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,337.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,12.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,-77.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,334.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,-77.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.06
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,335.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,13.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,-78.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,336.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
