Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,17.04
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,-77.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,334.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,13.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,-77.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,15.73
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,333.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.58
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,-73.77
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,319.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,-75.99
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,328.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.59
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.93
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.69
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,-76.85
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.16
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,332.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.52
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.9
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,-76.6
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.94
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,331.0
775784,Abberley Chase - Fernhill Heath,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,-85.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,21.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,-86.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
