Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,-85.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,22.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,365.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,-86.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,15.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,-85.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,29.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,70.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,14.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,-85.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,-84.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,26.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,-81.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,-84.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,25.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,24.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,-81.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,24.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,349.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,15.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,-82.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,29.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
