Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,16.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,-85.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,29.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,16.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,-86.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,28.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,363.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,-84.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,26.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,-86.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,29.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,365.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,-85.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,27.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,67.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,363.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,-85.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,29.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,364.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,17.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,-83.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,19.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,-82.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,31.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,354.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
