Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,-83.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,32.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,357.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,21.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,-81.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,32.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,20.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-82.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,29.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,356.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,25.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-79.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,33.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,344.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-76.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,23.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,332.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,24.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-76.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,25.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,331.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,24.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-75.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,330.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,24.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-77.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,22.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,337.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
