Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,19.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-81.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,21.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,355.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-81.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,23.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,354.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-80.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,348.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,26.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-77.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,22.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,336.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,22.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-75.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,27.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,329.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,19.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-78.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,32.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,67.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,343.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,23.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-81.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,31.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,24.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-81.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,25.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,353.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.27
