Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,25.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-81.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,354.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,27.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-81.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,31.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,355.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,30.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-76.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,336.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,22.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-76.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,28.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,337.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,22.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-77.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,32.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,60.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,342.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-76.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,30.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,336.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,25.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-77.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,26.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,341.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,27.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-81.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,25.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,74.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-82.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,24.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
