Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-81.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,22.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,29.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-76.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,23.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,336.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,29.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-73.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,22.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,325.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,27.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,-79.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,23.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,349.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-79.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,24.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,346.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,-77.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,21.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,339.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,29.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-78.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,24.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,342.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,30.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-79.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,23.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,347.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
