Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,29.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-79.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,79.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,29.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-80.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,20.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,26.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-79.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,24.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,350.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,24.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-78.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,22.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,347.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,24.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-74.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,329.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,22.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-77.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,21.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,340.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,24.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-77.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,341.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,21.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-80.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
