Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-79.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,25.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,349.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,24.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-77.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,21.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,339.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,23.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-78.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,17.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,267.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-77.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,17.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,340.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,267.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-78.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,345.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,21.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-78.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,22.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,346.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,21.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-80.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,19.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,21.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-77.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,341.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-76.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,22.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,335.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
