Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,23.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-77.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,339.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,25.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-74.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,21.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,327.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,20.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-78.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,345.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,19.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-80.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,353.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-80.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,29.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,352.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-79.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,19.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,349.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,21.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-79.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,18.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,22.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-78.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,19.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,346.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
