Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-75.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,331.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-79.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,26.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,347.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-80.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,24.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,351.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,25.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-80.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,23.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,354.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,22.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-78.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,345.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-78.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,347.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,22.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-79.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,22.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,351.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,24.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-80.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,354.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
