Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,28.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-78.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,25.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,344.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,28.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-77.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,25.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,340.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-75.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,26.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,334.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,25.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-77.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,340.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-80.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,353.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,27.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-78.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,31.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,345.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,28.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-75.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,333.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,22.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-78.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,28.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,345.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,25.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-79.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,25.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,81.8
