Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,350.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-80.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,30.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,31.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,-79.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,24.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,-78.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,342.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,21.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,-80.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,25.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,-80.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,18.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,-80.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,22.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,349.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,-77.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,341.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,26.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,-79.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,348.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
