Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,23.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,-79.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,25.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,344.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,21.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,-77.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,22.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,343.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,24.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,-80.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,26.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,351.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,-78.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,346.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,-80.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,351.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,20.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,-73.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,23.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,324.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,-78.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,345.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,19.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,-73.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,19.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,326.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
