Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-73.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,325.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-82.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,359.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-79.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,18.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-84.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,-84.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,-85.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,-85.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-85.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,18.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,365.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
