Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-84.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,364.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-84.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-84.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,363.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-84.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-85.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-84.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,19.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-85.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,15.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,366.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,19.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-85.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-85.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,23.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,365.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
