Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,19.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-86.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,22.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-85.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,22.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,365.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,20.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-85.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,23.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,19.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-85.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,23.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-85.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-83.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,23.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,53.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,360.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,18.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-85.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,23.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-84.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.98
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
