Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,22.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-87.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,24.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,19.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-87.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-87.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,19.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,166.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,24.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-87.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,19.57
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,369.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.69
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.45
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-87.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,370.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.42
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,19.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-87.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.99
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,166.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-87.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,19.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.84
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.02
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,20.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-87.31
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,369.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.79
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.8
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
