Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,19.36
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-86.53
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.66
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,15.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,-91.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,379.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,292.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,-90.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,14.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,377.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,292.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,-89.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,375.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,-90.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,377.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,16.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,-89.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,375.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,293.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,-89.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,18.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,375.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,-91.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,16.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,379.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,18.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,-91.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,379.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.69
