Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,19.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,-91.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,20.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,379.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,21.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,-90.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,377.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,20.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,-88.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,15.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,370.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,293.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,-89.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,376.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,-91.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,60.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,379.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-72.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,297.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,-91.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,20.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,380.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,296.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,21.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,-90.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,374.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,22.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,-91.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,379.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
