Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,22.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,-90.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,24.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,377.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,-89.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,26.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,374.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,22.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,-91.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,25.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,379.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,-90.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,376.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,22.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,-88.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,26.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,370.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,-88.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,23.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,20.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,-89.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,374.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,19.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,-85.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,24.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
