Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,19.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,-86.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,297.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,19.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,-89.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,25.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,373.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,298.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,16.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,-90.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,23.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,378.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,299.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,21.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,-91.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,380.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,298.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,22.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,-89.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,28.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,298.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,21.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,-90.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,377.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,24.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,-85.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,22.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,361.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,-84.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,26.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,296.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,20.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,-86.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,23.89
