Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,21.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,-85.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,26.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,21.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,-84.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,22.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,356.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,31.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,-82.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,24.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,-86.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,16.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,73.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,363.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,296.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,30.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,-86.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,16.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,363.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,-88.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,373.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,26.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,-87.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,369.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,23.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,-89.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,26.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,378.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
