Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,23.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,-90.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,34.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,379.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,27.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,-88.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,374.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,24.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,-87.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,27.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,-84.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,18.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,295.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,-84.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,19.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,31.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,-85.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,20.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,24.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,-85.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,25.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,21.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,-84.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,22.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
