Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,22.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,-81.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,343.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,22.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,-86.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,25.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,295.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,-88.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,26.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,23.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,368.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,294.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,26.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,-86.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,18.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,23.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,-87.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,20.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,369.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,-86.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,23.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,68.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,363.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,294.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,24.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,-86.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,25.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,366.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
