Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,22.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-88.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,372.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,23.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-87.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,23.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,20.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-87.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,22.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,20.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-87.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,20.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,24.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,19.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,366.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,21.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-86.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,20.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-84.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,18.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,-85.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,24.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,364.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,21.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,-85.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,23.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,363.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
