Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,20.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-84.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,24.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,358.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,286.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-83.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,20.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,357.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,20.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-84.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,25.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-83.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,24.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-83.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,23.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,76.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,17.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-84.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,24.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,363.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,21.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,-85.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,22.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,23.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-83.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,23.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
