Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,22.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,-83.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,-83.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,22.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,360.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,23.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,-84.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,24.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-83.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,21.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,29.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-80.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,26.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,346.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,23.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-81.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,30.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,351.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,21.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-81.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,23.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,350.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-82.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.9
