Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,22.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-82.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,357.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,29.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,-83.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,25.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,27.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,-83.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,26.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,31.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,-82.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,26.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,-83.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,27.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,361.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,27.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,-80.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,28.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,349.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,30.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,-81.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,27.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,30.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,-79.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,32.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,86.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,31.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,-76.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,77.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,335.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
