Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,-79.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,24.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,21.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,-78.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,28.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,341.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,23.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,-78.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,21.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,-78.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,342.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,25.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,-79.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,30.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,-76.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,335.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,23.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,-80.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,28.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,351.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,19.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,-80.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,352.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
