Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,-79.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,345.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,21.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,-82.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,-81.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,351.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,-78.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,22.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,342.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,20.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,-76.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,336.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,270.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,-77.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,24.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,337.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,18.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,-78.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,23.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,344.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,21.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,-82.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,25.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,355.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
