Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,-82.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,24.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,355.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,-80.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,18.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,18.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,-81.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,352.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,20.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,-81.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,25.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,355.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,18.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,-82.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,25.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,357.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,14.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,-83.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,360.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,17.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,-82.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,360.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,14.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,-81.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,20.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,-82.68
