Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,21.17
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,-82.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,19.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,360.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,-80.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,20.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,354.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,267.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,12.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,-80.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,19.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,353.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,-81.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,-82.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,20.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,-83.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,20.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,360.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,-82.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,19.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,359.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,-83.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
