Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,-81.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.87
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,355.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,269.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.27
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,-82.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,20.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,12.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,-84.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.42
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,14.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,-83.49
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,21.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,359.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.58
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,15.62
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,-84.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,-84.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,20.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.95
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.89
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.53
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,-84.22
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.13
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,361.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.72
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-26.23
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,14.28
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,-87.06
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,20.59
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,368.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.26
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
